Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.54
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
162760,Sheppards Chase,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
162760,Sheppards Chase,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.77
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
162760,Sheppards Chase,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.8
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
162760,Sheppards Chase,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.59
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,168.0
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.6
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
