Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
162760,Sheppards Chase,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
162760,Sheppards Chase,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.34
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
162760,Sheppards Chase,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.96
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.8
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
162760,Sheppards Chase,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.83
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
162760,Sheppards Chase,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.16
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.1
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.79
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.99
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
162760,Sheppards Chase,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.66
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.8
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.82
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.34
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
162760,Sheppards Chase,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.52
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,184.1
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.9
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.86
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.69
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
162760,Sheppards Chase,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.03
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,175.0
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.1
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.28
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
162760,Sheppards Chase,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.0
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,159.0
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.8
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.2
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
162760,Sheppards Chase,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.08
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,47.24
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,177.8
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.7
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.82
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.06
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.7
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
162760,Sheppards Chase,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.36
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,49.73
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,186.3
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.5
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.32
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.68
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.97
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
162760,Sheppards Chase,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,56.62
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,209.9
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.49
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
162760,Sheppards Chase,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,63.7
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,239.9
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,267.4
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,230.1
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
162760,Sheppards Chase,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,68.09
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,255.2
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,285.0
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.97
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.17
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,238.2
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
162760,Sheppards Chase,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,57.48
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,216.4
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,241.7
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
