Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.54
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.9
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
162760,Sheppards Chase,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.86
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,51.87
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.2
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.82
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.99
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
162760,Sheppards Chase,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,59.22
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,218.8
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,247.8
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.95
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.75
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.41
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.5
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
162760,Sheppards Chase,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,57.96
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,215.4
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,242.7
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.7
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.57
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.52
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
162760,Sheppards Chase,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,61.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,224.9
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,257.0
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.75
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.25
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.91
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.3
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
162760,Sheppards Chase,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.91
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.28
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,195.9
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.6
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.38
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.57
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.9
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.3
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.85
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.7
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
162760,Sheppards Chase,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.65
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,55.27
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,206.7
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.9
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.4
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.36
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.05
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.22
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,232.8
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
162760,Sheppards Chase,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.39
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,64.92
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,238.1
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,272.0
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.81
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.21
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.53
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.73
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,253.0
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
162760,Sheppards Chase,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.01
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,65.57
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,240.2
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,274.7
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.49
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.76
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.5
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
162760,Sheppards Chase,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,66.56
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,244.3
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,278.9
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.91
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.09
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.56
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.51
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,237.2
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
162760,Sheppards Chase,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.87
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,61.18
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,221.2
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,257.1
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.96
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.1
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.83
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.76
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,229.5
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
162760,Sheppards Chase,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.57
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,60.89
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,220.4
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,256.3
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.72
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.91
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.9
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.79
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,233.3
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
162760,Sheppards Chase,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.34
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,62.37
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,231.8
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,263.0
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.46
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.63
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.8
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.99
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,262.4
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
162760,Sheppards Chase,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.37
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,54.54
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,207.3
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,234.2
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.78
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.61
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.16
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.15
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
162760,Sheppards Chase,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.08
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.18
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.1
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.82
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
