Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
162760,Sheppards Chase,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.71
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.4
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.8
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.69
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.9
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
162760,Sheppards Chase,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.78
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.02
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.01
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.9
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.03
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
162760,Sheppards Chase,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.42
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.66
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,150.5
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.8
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.61
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
162760,Sheppards Chase,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.37
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
162760,Sheppards Chase,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.67
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.47
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.53
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
162760,Sheppards Chase,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.16
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.5
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
162760,Sheppards Chase,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
162760,Sheppards Chase,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.19
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
162760,Sheppards Chase,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
162760,Sheppards Chase,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
162760,Sheppards Chase,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
162760,Sheppards Chase,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
162760,Sheppards Chase,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
162760,Sheppards Chase,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
