Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
162760,Sheppards Chase,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.74
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
162760,Sheppards Chase,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
162760,Sheppards Chase,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.83
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
162760,Sheppards Chase,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
162760,Sheppards Chase,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
162760,Sheppards Chase,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
162760,Sheppards Chase,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.59
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
162760,Sheppards Chase,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.4
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
162760,Sheppards Chase,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.58
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
162760,Sheppards Chase,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
162760,Sheppards Chase,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
162760,Sheppards Chase,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
162760,Sheppards Chase,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.37
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
162760,Sheppards Chase,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.77
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
