Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
162760,Sheppards Chase,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.24
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
162760,Sheppards Chase,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.31
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
162760,Sheppards Chase,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.96
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
162760,Sheppards Chase,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.59
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,143.2
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
162760,Sheppards Chase,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.26
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.93
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
162760,Sheppards Chase,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
162760,Sheppards Chase,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
162760,Sheppards Chase,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
162760,Sheppards Chase,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.43
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
162760,Sheppards Chase,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.64
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
162760,Sheppards Chase,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
162760,Sheppards Chase,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
162760,Sheppards Chase,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
