Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
162760,Sheppards Chase,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
162760,Sheppards Chase,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.14
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
162760,Sheppards Chase,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
162760,Sheppards Chase,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.87
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
162760,Sheppards Chase,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.32
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
162760,Sheppards Chase,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.37
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
162760,Sheppards Chase,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.09
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
162760,Sheppards Chase,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.62
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
162760,Sheppards Chase,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,132.4
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
162760,Sheppards Chase,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.32
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.95
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
162760,Sheppards Chase,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.26
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
162760,Sheppards Chase,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.04
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
