Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
162760,Sheppards Chase,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.91
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.7
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
162760,Sheppards Chase,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
162760,Sheppards Chase,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
