Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
