Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
