Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
162760,Sheppards Chase,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.38
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
162760,Sheppards Chase,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.56
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.97
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.61
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.99
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
162760,Sheppards Chase,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.74
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.94
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.3
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
162760,Sheppards Chase,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.68
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.33
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
162760,Sheppards Chase,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.58
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.13
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
162760,Sheppards Chase,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
