Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.27
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.81
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
162760,Sheppards Chase,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.59
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.07
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.94
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
162760,Sheppards Chase,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.69
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.27
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
162760,Sheppards Chase,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.42
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.4
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.19
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
162760,Sheppards Chase,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.18
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,48.04
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,168.7
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.8
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.26
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
162760,Sheppards Chase,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.2
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.7
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.6
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.28
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
162760,Sheppards Chase,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.74
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.85
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
162760,Sheppards Chase,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.58
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.5
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.3
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.7
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.28
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
162760,Sheppards Chase,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.03
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.41
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,175.6
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.1
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.74
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.39
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.15
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
162760,Sheppards Chase,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.68
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.53
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.7
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.96
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.65
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.57
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
162760,Sheppards Chase,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.36
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,188.7
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.57
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.1
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.01
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
162760,Sheppards Chase,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.73
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,172.4
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.9
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
162760,Sheppards Chase,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.12
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.32
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,181.7
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.1
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.45
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.56
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
162760,Sheppards Chase,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.31
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,51.74
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,190.5
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.8
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.33
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.23
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.6
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
162760,Sheppards Chase,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.21
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,59.23
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,217.2
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,245.0
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.81
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.81
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.0
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
