Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.67
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
162760,Sheppards Chase,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.55
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,62.08
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,226.0
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,256.4
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.28
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.17
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.25
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
162760,Sheppards Chase,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.03
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,60.57
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,214.7
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,249.4
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.87
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.02
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.9
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
162760,Sheppards Chase,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.06
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.15
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,194.1
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.2
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.4
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.7
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.77
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.9
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.76
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.35
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
162760,Sheppards Chase,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.71
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,57.77
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,208.1
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,239.3
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.34
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.03
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.76
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
162760,Sheppards Chase,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.75
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,54.11
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,193.5
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.8
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.59
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.34
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.89
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
162760,Sheppards Chase,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.94
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,60.79
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,220.7
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,254.8
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.85
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.38
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.32
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
162760,Sheppards Chase,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.2
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,58.84
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,213.4
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,244.7
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.99
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.19
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.93
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,220.8
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
162760,Sheppards Chase,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.59
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,58.8
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,213.0
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,245.0
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.62
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.93
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.85
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.7
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
162760,Sheppards Chase,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,57.26
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,209.4
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,240.1
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.03
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.67
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.46
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.01
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
162760,Sheppards Chase,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.35
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,183.7
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.5
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.24
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.73
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
162760,Sheppards Chase,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.65
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,164.1
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.1
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.58
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.01
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.46
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.66
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.3
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
162760,Sheppards Chase,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.37
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,167.7
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.0
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.12
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.39
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.1
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.76
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.4
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
162760,Sheppards Chase,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.71
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.6
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,175.9
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.5
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.8
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.39
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
162760,Sheppards Chase,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.63
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,191.3
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.2
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.37
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,239.6
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
162760,Sheppards Chase,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.84
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,173.8
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.1
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
