Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.93
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,209.8
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
162760,Sheppards Chase,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.32
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,158.7
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.3
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
162760,Sheppards Chase,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.4
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.4
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.2
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
162760,Sheppards Chase,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.77
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
162760,Sheppards Chase,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.12
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.3
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.78
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
162760,Sheppards Chase,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.3
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
162760,Sheppards Chase,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.3
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
162760,Sheppards Chase,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.95
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.76
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
162760,Sheppards Chase,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.03
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,127.4
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
162760,Sheppards Chase,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
162760,Sheppards Chase,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.03
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,136.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.8
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.99
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
162760,Sheppards Chase,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.77
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.56
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
162760,Sheppards Chase,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.99
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.8
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.27
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
162760,Sheppards Chase,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.32
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,174.1
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.9
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
162760,Sheppards Chase,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.72
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,172.0
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
