Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
162760,Sheppards Chase,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.87
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.7
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.92
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.79
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
162760,Sheppards Chase,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.98
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,206.4
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
162760,Sheppards Chase,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.88
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.7
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
162760,Sheppards Chase,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.25
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.82
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
162760,Sheppards Chase,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.44
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.7
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,147.8
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.1
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
162760,Sheppards Chase,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.43
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,171.4
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.9
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
162760,Sheppards Chase,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.29
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.6
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.85
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
162760,Sheppards Chase,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.13
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,143.3
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
162760,Sheppards Chase,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.33
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.3
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
162760,Sheppards Chase,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.91
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.7
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
162760,Sheppards Chase,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.07
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,148.7
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
162760,Sheppards Chase,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.28
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,167.6
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.4
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
162760,Sheppards Chase,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,53.08
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,203.1
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.4
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.62
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,221.1
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
162760,Sheppards Chase,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.28
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,163.5
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.31
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.6
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
162760,Sheppards Chase,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.53
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,168.5
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
