Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.35
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
162760,Sheppards Chase,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.88
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,145.6
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
162760,Sheppards Chase,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.09
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.6
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
162760,Sheppards Chase,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.09
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.58
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
162760,Sheppards Chase,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.89
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,188.2
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.29
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
162760,Sheppards Chase,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,55.21
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,203.0
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,229.9
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.79
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.52
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,234.7
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
162760,Sheppards Chase,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.58
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.5
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.32
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
162760,Sheppards Chase,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.29
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.1
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.26
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.66
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.28
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
162760,Sheppards Chase,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.68
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.01
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
162760,Sheppards Chase,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.44
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.79
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.99
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
162760,Sheppards Chase,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,52.67
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.57
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.88
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.55
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,244.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
162760,Sheppards Chase,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.54
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,170.1
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.1
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.08
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.62
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
162760,Sheppards Chase,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.31
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,160.7
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.8
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,197.3
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
162760,Sheppards Chase,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.04
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.3
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
162760,Sheppards Chase,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.79
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
162760,Sheppards Chase,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.75
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
