Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
162760,Sheppards Chase,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.09
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
162760,Sheppards Chase,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.4
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.2
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
162760,Sheppards Chase,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.91
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
162760,Sheppards Chase,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.15
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,160.1
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.8
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
162760,Sheppards Chase,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
162760,Sheppards Chase,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.79
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
162760,Sheppards Chase,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.66
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,180.0
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.6
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.45
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
162760,Sheppards Chase,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.99
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,184.0
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.5
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
162760,Sheppards Chase,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.14
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
162760,Sheppards Chase,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.96
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
162760,Sheppards Chase,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.05
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
162760,Sheppards Chase,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.87
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.26
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
162760,Sheppards Chase,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.5
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
