Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
