Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
