Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
