Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
162760,Sheppards Chase,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
162760,Sheppards Chase,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
162760,Sheppards Chase,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.08
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,20.2
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,20.3
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.08
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.4
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
162760,Sheppards Chase,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.6
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.5
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
162760,Sheppards Chase,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.86
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
162760,Sheppards Chase,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.7
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
162760,Sheppards Chase,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.37
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.96
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
162760,Sheppards Chase,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.44
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,123.9
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.25
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.7
