Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.18
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
162760,Sheppards Chase,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.4
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.6
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.99
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
162760,Sheppards Chase,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.15
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,192.2
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.5
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.54
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.8
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
162760,Sheppards Chase,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.25
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,158.5
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.7
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.18
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
162760,Sheppards Chase,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.88
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.8
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.32
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.52
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.2
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
162760,Sheppards Chase,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,53.36
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,197.1
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.5
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.92
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.06
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
162760,Sheppards Chase,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,49.89
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,183.3
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.5
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.09
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
162760,Sheppards Chase,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.78
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.32
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,163.2
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.0
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.32
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.73
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.14
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
162760,Sheppards Chase,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.68
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.72
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.1
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.0
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.64
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.48
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.07
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
162760,Sheppards Chase,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.91
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.58
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.26
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.16
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.17
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
162760,Sheppards Chase,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.64
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.51
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,171.1
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.9
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.72
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.12
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.6
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
162760,Sheppards Chase,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.88
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.22
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.3
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.22
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
162760,Sheppards Chase,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.84
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,67.19
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,238.5
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,277.1
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.78
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.76
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
162760,Sheppards Chase,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.47
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,66.7
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,235.5
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,275.0
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.15
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.08
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.7
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.62
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.3
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,242.8
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
162760,Sheppards Chase,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.89
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,80.03
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,282.7
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,329.6
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.75
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.44
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.43
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.4
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.47
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,307.7
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
162760,Sheppards Chase,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
