Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.42
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,70.46
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,252.5
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,291.8
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.11
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.61
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.08
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.3
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.54
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.08
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,270.4
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
162760,Sheppards Chase,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.81
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,69.74
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,249.9
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.6
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,287.8
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.6
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.41
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.34
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,246.1
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
162760,Sheppards Chase,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,69.31
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,255.3
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,286.0
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.78
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.14
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.06
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.45
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,250.1
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
162760,Sheppards Chase,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,67.89
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,249.1
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,281.1
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.57
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.83
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.36
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.1
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,242.7
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
162760,Sheppards Chase,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,76.58
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,282.3
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,317.2
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.11
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.88
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.23
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.5
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,285.4
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
162760,Sheppards Chase,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.6
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,71.24
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,258.2
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,294.7
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.14
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.67
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.15
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.6
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.74
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.91
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,264.4
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
162760,Sheppards Chase,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.88
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,59.56
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,212.3
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,246.2
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.54
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.32
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.26
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.42
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.88
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,243.6
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
162760,Sheppards Chase,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.69
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,67.87
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,245.4
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,280.0
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.03
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.87
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.64
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.74
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,271.5
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
162760,Sheppards Chase,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.13
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,56.21
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,206.7
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.8
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.8
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.81
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.76
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.94
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.97
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,236.2
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
162760,Sheppards Chase,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.68
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,54.62
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,200.0
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,226.8
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.9
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.89
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.23
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.58
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.5
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.2
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
162760,Sheppards Chase,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,56.54
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,209.6
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,236.7
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.79
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.34
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,256.3
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
162760,Sheppards Chase,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.36
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,55.79
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,205.8
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,233.1
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.18
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.42
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,252.8
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
162760,Sheppards Chase,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.67
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,199.7
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.9
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.96
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,238.9
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
162760,Sheppards Chase,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.45
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.7
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,165.0
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.61
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.31
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.8
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
162760,Sheppards Chase,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.24
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.97
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
