Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
162760,Sheppards Chase,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.16
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.0
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
162760,Sheppards Chase,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.31
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
162760,Sheppards Chase,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.51
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,181.2
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.4
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.12
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
162760,Sheppards Chase,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,55.17
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,204.2
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,230.4
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.26
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,213.8
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
162760,Sheppards Chase,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,52.66
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,200.7
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,221.0
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.81
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,224.4
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
162760,Sheppards Chase,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.34
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,189.6
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.7
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
162760,Sheppards Chase,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.12
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,181.3
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.8
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
162760,Sheppards Chase,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.6
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
162760,Sheppards Chase,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.3
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
162760,Sheppards Chase,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.94
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
162760,Sheppards Chase,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.84
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.0
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
162760,Sheppards Chase,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.18
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
162760,Sheppards Chase,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.36
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,176.1
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.7
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
162760,Sheppards Chase,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,52.45
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,188.9
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.8
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.24
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
162760,Sheppards Chase,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.56
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.3
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
