Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
162760,Sheppards Chase,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.74
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,49.76
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.5
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.13
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
162760,Sheppards Chase,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.97
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.74
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.8
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.17
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
162760,Sheppards Chase,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.2
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.9
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.51
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,213.2
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
162760,Sheppards Chase,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,49.04
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,183.1
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.9
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.56
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
162760,Sheppards Chase,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.11
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,178.7
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.6
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.39
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
162760,Sheppards Chase,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.24
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.2
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.97
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
162760,Sheppards Chase,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.79
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,158.9
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.9
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
162760,Sheppards Chase,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.46
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,165.7
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.7
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.94
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.13
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
162760,Sheppards Chase,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.73
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.5
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.01
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
162760,Sheppards Chase,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.32
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.0
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.35
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
162760,Sheppards Chase,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.54
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,172.7
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.7
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.07
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
162760,Sheppards Chase,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.35
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,180.0
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.3
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.33
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
162760,Sheppards Chase,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,48.26
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.0
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.29
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.13
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
162760,Sheppards Chase,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.51
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,184.4
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.52
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
