Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
162760,Sheppards Chase,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.41
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,58.89
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,244.0
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.93
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,219.7
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
162760,Sheppards Chase,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,67.15
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,248.7
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,277.5
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.18
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,267.3
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
162760,Sheppards Chase,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.13
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.2
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
162760,Sheppards Chase,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.56
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.5
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.41
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
162760,Sheppards Chase,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.31
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.0
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.33
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
162760,Sheppards Chase,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.66
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
162760,Sheppards Chase,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.71
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.47
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
162760,Sheppards Chase,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,127.4
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.04
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
162760,Sheppards Chase,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.41
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.14
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.55
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
162760,Sheppards Chase,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.77
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.13
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
162760,Sheppards Chase,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.32
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.48
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
162760,Sheppards Chase,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.29
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.72
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,157.5
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.3
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
162760,Sheppards Chase,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.25
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.9
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.1
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.81
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.37
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
162760,Sheppards Chase,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.77
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.59
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.83
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
162760,Sheppards Chase,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.84
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
