Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
162760,Sheppards Chase,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.61
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
162760,Sheppards Chase,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.47
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
162760,Sheppards Chase,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,116.3
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
162760,Sheppards Chase,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.8
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,150.3
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
162760,Sheppards Chase,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
162760,Sheppards Chase,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
162760,Sheppards Chase,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
