Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
