Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
