Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
162760,Sheppards Chase,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
