Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.82
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.65
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
162760,Sheppards Chase,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
162760,Sheppards Chase,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.98
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
162760,Sheppards Chase,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
162760,Sheppards Chase,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.86
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
162760,Sheppards Chase,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.43
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.0
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
162760,Sheppards Chase,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.24
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
162760,Sheppards Chase,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.15
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.1
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
162760,Sheppards Chase,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.32
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.65
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
162760,Sheppards Chase,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.25
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.0
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.6
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.35
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.53
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
162760,Sheppards Chase,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.32
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.2
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
