Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
162760,Sheppards Chase,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.64
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
162760,Sheppards Chase,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,50.18
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,189.0
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.0
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
162760,Sheppards Chase,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,53.51
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,200.8
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,226.0
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.39
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.71
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.19
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
162760,Sheppards Chase,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.71
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.98
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,154.1
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.0
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.15
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.35
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
162760,Sheppards Chase,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.11
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.64
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.4
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.4
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.49
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
162760,Sheppards Chase,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.56
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.5
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.8
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.21
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.77
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.76
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
162760,Sheppards Chase,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.41
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.11
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,170.8
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.2
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.12
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.27
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.3
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.53
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.32
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
162760,Sheppards Chase,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.43
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.65
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.8
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.32
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.75
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.24
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
162760,Sheppards Chase,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.77
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,51.36
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,187.6
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.2
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.98
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.75
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.74
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
162760,Sheppards Chase,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.21
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,186.4
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.7
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.73
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.41
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
162760,Sheppards Chase,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.26
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,59.28
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,216.8
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,249.1
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.79
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.14
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.83
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
162760,Sheppards Chase,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.07
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,55.15
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,204.1
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,232.6
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.13
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.2
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.83
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
162760,Sheppards Chase,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.18
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,54.98
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,205.9
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.5
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.4
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.25
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.38
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.46
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.43
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.36
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.3
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
162760,Sheppards Chase,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.77
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,58.94
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,219.0
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.4
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,247.6
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.92
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.76
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.4
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.7
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.71
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,279.4
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.3
162760,Sheppards Chase,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.58
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,68.46
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,251.6
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.0
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,286.8
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.09
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.54
