Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.66
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.67
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,273.6
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
162760,Sheppards Chase,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.77
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,78.27
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,287.2
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.5
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,327.4
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.75
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.99
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,113.44
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,314.3
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
162760,Sheppards Chase,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.52
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,68.36
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,251.6
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,287.5
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.78
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.1
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.41
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.3
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.45
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,279.6
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
162760,Sheppards Chase,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,62.86
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,231.7
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,264.1
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.77
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.33
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.4
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.7
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.77
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.19
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,233.5
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
162760,Sheppards Chase,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.52
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,64.61
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,241.0
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,271.8
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.33
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.9
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
162760,Sheppards Chase,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.21
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,181.5
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.4
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.57
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.24
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.93
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
162760,Sheppards Chase,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.2
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.2
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.73
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
162760,Sheppards Chase,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.29
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.03
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,155.7
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.0
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.43
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.8
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.63
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.82
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
162760,Sheppards Chase,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.31
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.3
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
162760,Sheppards Chase,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.54
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.8
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
162760,Sheppards Chase,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.82
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.96
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
162760,Sheppards Chase,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.78
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
162760,Sheppards Chase,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.71
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
162760,Sheppards Chase,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
162760,Sheppards Chase,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
