Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
162760,Sheppards Chase,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
162760,Sheppards Chase,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
162760,Sheppards Chase,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
