Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
162760,Sheppards Chase,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
162760,Sheppards Chase,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
162760,Sheppards Chase,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
162760,Sheppards Chase,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
162760,Sheppards Chase,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.45
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.29
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
162760,Sheppards Chase,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.41
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
162760,Sheppards Chase,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.24
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.9
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
