Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.71
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
162760,Sheppards Chase,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.24
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.51
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.6
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
162760,Sheppards Chase,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.73
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
162760,Sheppards Chase,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.61
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
162760,Sheppards Chase,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.2
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
162760,Sheppards Chase,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.28
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
162760,Sheppards Chase,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.87
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
162760,Sheppards Chase,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.88
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.4
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
162760,Sheppards Chase,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.81
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
