Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
