Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.2
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
