Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
162760,Sheppards Chase,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.52
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
