Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.65
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.34
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
162760,Sheppards Chase,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
162760,Sheppards Chase,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.79
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
162760,Sheppards Chase,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.67
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
162760,Sheppards Chase,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.86
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
162760,Sheppards Chase,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.42
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
162760,Sheppards Chase,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.47
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.7
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
162760,Sheppards Chase,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.16
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.3
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.83
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.07
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
162760,Sheppards Chase,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.48
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.8
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.6
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.34
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
162760,Sheppards Chase,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.93
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,127.2
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.66
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
162760,Sheppards Chase,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.11
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,134.4
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.8
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.31
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.26
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
162760,Sheppards Chase,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.5
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.04
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.2
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
162760,Sheppards Chase,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.54
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,141.1
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
162760,Sheppards Chase,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.3
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.4
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.85
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
162760,Sheppards Chase,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.44
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,149.1
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
