Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.96
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
162760,Sheppards Chase,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.75
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,160.4
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.9
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.1
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.26
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.85
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
162760,Sheppards Chase,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.77
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,179.1
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.4
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.57
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.84
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.5
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.6
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
162760,Sheppards Chase,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,57.74
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,214.1
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,243.6
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.6
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
162760,Sheppards Chase,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.04
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,172.8
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.2
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.66
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.53
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
162760,Sheppards Chase,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.51
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,50.77
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.7
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.77
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
162760,Sheppards Chase,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.45
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,56.59
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,212.0
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,238.5
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.48
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.72
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
162760,Sheppards Chase,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.31
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,62.6
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,230.9
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.2
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,261.4
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.87
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.31
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,219.2
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
162760,Sheppards Chase,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.75
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,57.22
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,218.9
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,201.3
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,238.5
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.94
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.71
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.69
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.03
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
162760,Sheppards Chase,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.67
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,57.12
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,212.0
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.5
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,237.9
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.31
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.7
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.45
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.43
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
162760,Sheppards Chase,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.69
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,67.58
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,245.8
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,281.6
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.44
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.74
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,236.9
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
162760,Sheppards Chase,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.94
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,60.55
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,222.8
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,252.4
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.48
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.07
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,227.1
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
162760,Sheppards Chase,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.43
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,64.51
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,268.3
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.71
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.28
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.8
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.14
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.79
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,241.7
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
162760,Sheppards Chase,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.5
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,77.08
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,289.5
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,321.8
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.12
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.03
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.62
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.57
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,326.9
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
162760,Sheppards Chase,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.78
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,72.4
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,271.6
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,302.2
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.13
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.66
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.91
