Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.07
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,336.7
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
162760,Sheppards Chase,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.93
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,67.55
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,251.6
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,282.1
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.87
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.18
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.8
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.72
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,298.2
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
162760,Sheppards Chase,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,59.49
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,222.2
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,248.4
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.56
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.05
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,261.0
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
162760,Sheppards Chase,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.89
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,59.32
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,222.6
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,248.1
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.95
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.26
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.27
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,231.1
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
162760,Sheppards Chase,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,53.28
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,200.8
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,224.8
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.28
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.64
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.64
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
162760,Sheppards Chase,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,54.43
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,205.2
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,230.0
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.36
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.12
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
162760,Sheppards Chase,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.69
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.8
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.61
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
162760,Sheppards Chase,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.4
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.27
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
162760,Sheppards Chase,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.13
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.34
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.76
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
162760,Sheppards Chase,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.96
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.66
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
162760,Sheppards Chase,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.38
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.45
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
162760,Sheppards Chase,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.41
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
162760,Sheppards Chase,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.24
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
162760,Sheppards Chase,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
162760,Sheppards Chase,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.3
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
162760,Sheppards Chase,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.2
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
