Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
162760,Sheppards Chase,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
162760,Sheppards Chase,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.3
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
162760,Sheppards Chase,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
162760,Sheppards Chase,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
