Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
162760,Sheppards Chase,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
162760,Sheppards Chase,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
162760,Sheppards Chase,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
162760,Sheppards Chase,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
162760,Sheppards Chase,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.0
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.7
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
