Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
162760,Sheppards Chase,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.11
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
162760,Sheppards Chase,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
162760,Sheppards Chase,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
162760,Sheppards Chase,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.13
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
162760,Sheppards Chase,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.2
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.35
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
162760,Sheppards Chase,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
162760,Sheppards Chase,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.48
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
162760,Sheppards Chase,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
162760,Sheppards Chase,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.57
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
162760,Sheppards Chase,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.43
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
162760,Sheppards Chase,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
162760,Sheppards Chase,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.09
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
