Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
162760,Sheppards Chase,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.64
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.8
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
162760,Sheppards Chase,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.45
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
162760,Sheppards Chase,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.66
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.35
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
162760,Sheppards Chase,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
162760,Sheppards Chase,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.9
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
162760,Sheppards Chase,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.83
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
162760,Sheppards Chase,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.98
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.1
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
162760,Sheppards Chase,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
162760,Sheppards Chase,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.75
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
