Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
