Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
