Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
162760,Sheppards Chase,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
162760,Sheppards Chase,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
162760,Sheppards Chase,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
162760,Sheppards Chase,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.66
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
