Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.66
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
162760,Sheppards Chase,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.12
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
162760,Sheppards Chase,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
162760,Sheppards Chase,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.57
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
162760,Sheppards Chase,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.76
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.3
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.16
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.23
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.46
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
162760,Sheppards Chase,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.68
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,142.1
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.3
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.67
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
162760,Sheppards Chase,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.06
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
162760,Sheppards Chase,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.98
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,168.4
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.7
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.84
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.09
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
162760,Sheppards Chase,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.87
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.22
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,165.1
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.1
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.35
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.94
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
162760,Sheppards Chase,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.34
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.68
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,157.5
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
162760,Sheppards Chase,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.85
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,127.5
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.91
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.91
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.0
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
162760,Sheppards Chase,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.75
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.93
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.8
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.84
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.65
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.77
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.5
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.52
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.55
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.5
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.04
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.25
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.4
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
162760,Sheppards Chase,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.52
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.89
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.1
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.4
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.38
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.05
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.7
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.92
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
162760,Sheppards Chase,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.43
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.11
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.6
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.9
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
