Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.08
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
162760,Sheppards Chase,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.74
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.79
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.2
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.67
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.41
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
162760,Sheppards Chase,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.34
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.34
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.6
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.93
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.38
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.93
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
162760,Sheppards Chase,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.44
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,54.99
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,200.0
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,230.4
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.65
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.71
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.09
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.96
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
162760,Sheppards Chase,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.35
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,60.09
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,218.7
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,252.8
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.11
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.91
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.14
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,225.4
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
162760,Sheppards Chase,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,55.43
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,201.2
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,233.2
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.0
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.29
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
162760,Sheppards Chase,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.5
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,60.23
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,218.6
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,252.2
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.45
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.23
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.72
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.68
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,213.6
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
162760,Sheppards Chase,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.17
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,62.37
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,228.9
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,261.1
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.96
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.51
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.13
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.22
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.0
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
162760,Sheppards Chase,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,51.03
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,67.6
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,255.0
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,215.1
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,284.2
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.36
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.75
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.72
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,221.1
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
162760,Sheppards Chase,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.14
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,76.59
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,279.0
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.1
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,321.4
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.57
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.3
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.87
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.79
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.7
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
162760,Sheppards Chase,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.46
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,76.87
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,280.8
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,321.7
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.92
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,274.3
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.3
162760,Sheppards Chase,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.81
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,78.94
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,290.9
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.8
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,331.0
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.73
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.22
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.53
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.47
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,295.5
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
162760,Sheppards Chase,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.89
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,77.42
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,287.2
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,325.0
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.16
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,312.1
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
162760,Sheppards Chase,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.97
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,67.46
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,252.5
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,283.6
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.83
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.35
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.81
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,326.2
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
162760,Sheppards Chase,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.01
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.74
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,227.4
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.34
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.07
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.35
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.81
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,290.1
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
162760,Sheppards Chase,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.39
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.31
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,184.7
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.2
