Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.7
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.78
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.1
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.09
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,248.3
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
162760,Sheppards Chase,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.13
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.93
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,186.5
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.2
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.24
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.17
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.3
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
162760,Sheppards Chase,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.54
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.03
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,165.8
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.75
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.63
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.43
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.79
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
162760,Sheppards Chase,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.11
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.59
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
162760,Sheppards Chase,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.91
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.03
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
162760,Sheppards Chase,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.32
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
162760,Sheppards Chase,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
162760,Sheppards Chase,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
162760,Sheppards Chase,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.43
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
162760,Sheppards Chase,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.22
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
162760,Sheppards Chase,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
162760,Sheppards Chase,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
162760,Sheppards Chase,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
162760,Sheppards Chase,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
