Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
162760,Sheppards Chase,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
162760,Sheppards Chase,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.4
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
162760,Sheppards Chase,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.69
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
162760,Sheppards Chase,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.24
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
162760,Sheppards Chase,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.95
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.71
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
162760,Sheppards Chase,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
162760,Sheppards Chase,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.05
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
162760,Sheppards Chase,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
162760,Sheppards Chase,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
162760,Sheppards Chase,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.32
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
162760,Sheppards Chase,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
162760,Sheppards Chase,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
162760,Sheppards Chase,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
162760,Sheppards Chase,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.4
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
162760,Sheppards Chase,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
