Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
162760,Sheppards Chase,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
162760,Sheppards Chase,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.41
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
162760,Sheppards Chase,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
162760,Sheppards Chase,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.06
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.11
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
162760,Sheppards Chase,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.19
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
162760,Sheppards Chase,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.47
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
162760,Sheppards Chase,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
162760,Sheppards Chase,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.93
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
162760,Sheppards Chase,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.64
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
162760,Sheppards Chase,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,105.7
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
162760,Sheppards Chase,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
