Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
162760,Sheppards Chase,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
162760,Sheppards Chase,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.66
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
162760,Sheppards Chase,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
162760,Sheppards Chase,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.48
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
162760,Sheppards Chase,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
162760,Sheppards Chase,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
162760,Sheppards Chase,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.3
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.24
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
162760,Sheppards Chase,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.09
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.3
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.78
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
162760,Sheppards Chase,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.44
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,116.4
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.56
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
162760,Sheppards Chase,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.04
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.34
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
162760,Sheppards Chase,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.32
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.8
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
162760,Sheppards Chase,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.8
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,173.9
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.7
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
162760,Sheppards Chase,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.34
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,174.0
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.6
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
162760,Sheppards Chase,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.48
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
