Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
162760,Sheppards Chase,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.58
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.65
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
162760,Sheppards Chase,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
162760,Sheppards Chase,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
162760,Sheppards Chase,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
162760,Sheppards Chase,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
162760,Sheppards Chase,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.42
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
