Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
