Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
162760,Sheppards Chase,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
