Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.71
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.89
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
162760,Sheppards Chase,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.0
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
162760,Sheppards Chase,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.8
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.84
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.14
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
162760,Sheppards Chase,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.17
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
162760,Sheppards Chase,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.15
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.38
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
162760,Sheppards Chase,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.36
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
