Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.58
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
162760,Sheppards Chase,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.82
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.18
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
162760,Sheppards Chase,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.84
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.72
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
162760,Sheppards Chase,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.15
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.8
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.23
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.11
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.04
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.82
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
162760,Sheppards Chase,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.56
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,141.9
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.1
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.66
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
162760,Sheppards Chase,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.97
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.0
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.76
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
162760,Sheppards Chase,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.3
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,168.0
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.86
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
162760,Sheppards Chase,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.04
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.0
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.07
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.03
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
162760,Sheppards Chase,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.96
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.56
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.2
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.21
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.07
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.15
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,187.1
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
162760,Sheppards Chase,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.78
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,152.9
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.8
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.44
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.41
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.0
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.37
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
162760,Sheppards Chase,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.09
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.85
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,176.8
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.1
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.11
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.67
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.0
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.2
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
162760,Sheppards Chase,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.17
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.54
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.6
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.97
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
162760,Sheppards Chase,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,48.69
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.4
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.08
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.34
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
162760,Sheppards Chase,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,50.22
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,187.4
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.2
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.88
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.26
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
162760,Sheppards Chase,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.93
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,55.22
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,202.5
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,229.7
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.96
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.95
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
