Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.9
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
162760,Sheppards Chase,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.11
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,60.25
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,219.8
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,250.8
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.18
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.84
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.5
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
162760,Sheppards Chase,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.09
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,56.94
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,208.4
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,238.0
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.38
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.05
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.47
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.09
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
162760,Sheppards Chase,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,57.32
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,208.5
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,239.9
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.06
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.5
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
162760,Sheppards Chase,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.14
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,63.26
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,225.8
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,262.4
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.45
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.78
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.59
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.92
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.5
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
162760,Sheppards Chase,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.31
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,59.06
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,213.0
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,246.6
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.5
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.02
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.24
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,226.5
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
162760,Sheppards Chase,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.11
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,57.99
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,210.0
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,242.8
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.82
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.11
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.43
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.93
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.1
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.8
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
162760,Sheppards Chase,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.75
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,57.89
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,212.6
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,242.6
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.82
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.49
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.93
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.56
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.38
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,225.7
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
162760,Sheppards Chase,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,63.22
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,232.6
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,264.8
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.68
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.5
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.99
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.63
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.72
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,235.2
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
162760,Sheppards Chase,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,74.03
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,276.4
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,309.3
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.8
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.85
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.12
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.2
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.88
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,301.5
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.6
162760,Sheppards Chase,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.99
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,67.66
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,250.0
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,284.0
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.35
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.55
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.53
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.1
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.34
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.21
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,285.0
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
162760,Sheppards Chase,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.83
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,52.65
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,194.4
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.7
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,221.2
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.2
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.0
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.85
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
162760,Sheppards Chase,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.73
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,175.7
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.4
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.93
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.03
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
162760,Sheppards Chase,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.39
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,52.53
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,194.1
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.2
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.83
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.36
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.6
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
162760,Sheppards Chase,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.32
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,163.0
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.0
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.73
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.33
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
162760,Sheppards Chase,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.17
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,185.6
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.3
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
