Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.4
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,225.8
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
162760,Sheppards Chase,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.28
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
162760,Sheppards Chase,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.16
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
162760,Sheppards Chase,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.94
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
162760,Sheppards Chase,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
162760,Sheppards Chase,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.31
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.2
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
162760,Sheppards Chase,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.97
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
162760,Sheppards Chase,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
162760,Sheppards Chase,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
162760,Sheppards Chase,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
