Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,12.7
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
162760,Sheppards Chase,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
162760,Sheppards Chase,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
