Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
162760,Sheppards Chase,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
162760,Sheppards Chase,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.14
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,123.9
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
162760,Sheppards Chase,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
162760,Sheppards Chase,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
162760,Sheppards Chase,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
162760,Sheppards Chase,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.9
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.8
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
162760,Sheppards Chase,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.32
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.9
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.7
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
162760,Sheppards Chase,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.17
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.5
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.5
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
162760,Sheppards Chase,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
162760,Sheppards Chase,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
